Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.44
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.59
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.97
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,48.62
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
605197,Plantation Saundersfoot,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.78
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.58
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.82
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.6
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
605197,Plantation Saundersfoot,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.0
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.44
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.63
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.88
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
605197,Plantation Saundersfoot,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.39
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.38
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.54
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,50.15
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.6
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,86.6
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,205.7
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.3
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.63
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.9
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
605197,Plantation Saundersfoot,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.11
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.73
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,48.04
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.97
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,79.4
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,197.7
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.66
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,62.8
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.27
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
605197,Plantation Saundersfoot,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.33
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.95
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.3
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,166.8
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.18
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.23
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.55
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605197,Plantation Saundersfoot,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,29.9
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.26
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.27
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.1
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,49.91
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.18
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
605197,Plantation Saundersfoot,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.73
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.38
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,54.0
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,141.6
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
