Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.9
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.78
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.17
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
605197,Plantation Saundersfoot,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.03
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.53
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.96
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.36
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,70.6
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.86
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.82
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,57.24
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.35
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
605197,Plantation Saundersfoot,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.45
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.38
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.42
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.14
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,76.4
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.4
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,58.96
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.22
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
605197,Plantation Saundersfoot,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.93
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.33
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.7
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.79
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.44
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,71.4
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.94
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,54.24
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
605197,Plantation Saundersfoot,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.92
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.75
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.25
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.01
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.5
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,49.84
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.29
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.2
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605197,Plantation Saundersfoot,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.43
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.26
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.46
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.04
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.01
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.07
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
605197,Plantation Saundersfoot,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.51
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.28
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.59
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.24
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,57.3
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.58
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.17
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.0
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
605197,Plantation Saundersfoot,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.96
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.41
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.77
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.38
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.68
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,64.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.4
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.61
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,53.98
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.88
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
605197,Plantation Saundersfoot,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.29
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.56
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.43
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.91
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,173.3
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
