Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,55.72
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
605197,Plantation Saundersfoot,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.4
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.49
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.32
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.67
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.75
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.91
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,72.8
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.4
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.57
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
605197,Plantation Saundersfoot,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.3
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.39
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.5
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.09
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.31
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,149.7
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.91
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.28
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,50.27
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
605197,Plantation Saundersfoot,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.76
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.45
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.1
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.39
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.18
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,70.5
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.1
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.21
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,54.39
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.68
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.09
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
605197,Plantation Saundersfoot,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.12
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.52
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,68.2
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.74
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
605197,Plantation Saundersfoot,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.39
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.37
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.38
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.45
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,54.28
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.47
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,104.6
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
605197,Plantation Saundersfoot,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.76
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.38
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.14
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.71
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.4
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,47.66
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
605197,Plantation Saundersfoot,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.22
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.66
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.04
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.13
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,54.3
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.96
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.53
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
605197,Plantation Saundersfoot,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.26
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
