Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.67
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.4
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,55.9
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.6
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.17
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
605197,Plantation Saundersfoot,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.4
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.36
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.09
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.37
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.54
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,72.1
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.6
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.34
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.05
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.06
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
605197,Plantation Saundersfoot,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.23
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.03
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.84
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,69.4
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.42
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
605197,Plantation Saundersfoot,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.59
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.34
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,46.6
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.43
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.99
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.38
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.19
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.6
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.84
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.05
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.93
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,62.5
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.1
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
605197,Plantation Saundersfoot,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.24
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.71
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.47
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.3
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,47.58
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605197,Plantation Saundersfoot,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.84
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.46
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.37
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.86
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.16
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.36
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.1
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,1.4
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.13
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.21
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.68
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.36
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
605197,Plantation Saundersfoot,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.55
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.53
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.33
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.14
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.91
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,60.7
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.8
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.11
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,30.0
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
