Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.77
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.77
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
605197,Plantation Saundersfoot,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.91
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.49
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.25
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.13
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.99
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,53.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.4
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.3
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.52
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.22
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.06
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.36
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,56.3
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.91
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.93
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.85
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
605197,Plantation Saundersfoot,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.58
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.61
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.19
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.39
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.94
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,48.9
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.35
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.27
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.24
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
605197,Plantation Saundersfoot,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.21
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.73
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.24
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,54.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.1
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.07
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.02
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
605197,Plantation Saundersfoot,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.51
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.71
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.72
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,54.5
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.17
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
605197,Plantation Saundersfoot,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.62
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.57
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,51.2
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
605197,Plantation Saundersfoot,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.39
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.55
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.98
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,32.27
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
605197,Plantation Saundersfoot,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.54
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.23
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.16
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.5
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
