Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
605197,Plantation Saundersfoot,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.78
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,28.53
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.22
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.1
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
605197,Plantation Saundersfoot,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.22
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.74
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.12
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.2
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.68
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
605197,Plantation Saundersfoot,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.9
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.2
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.17
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
605197,Plantation Saundersfoot,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.54
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
605197,Plantation Saundersfoot,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.45
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,27.0
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.62
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.12
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.49
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
605197,Plantation Saundersfoot,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.22
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.48
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.49
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
605197,Plantation Saundersfoot,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.16
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.46
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.94
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.94
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.59
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.48
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
605197,Plantation Saundersfoot,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.25
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.75
