Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
605197,Plantation Saundersfoot,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.18
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.58
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.41
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.53
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.18
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
605197,Plantation Saundersfoot,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.31
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.88
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.63
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.1
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
605197,Plantation Saundersfoot,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.94
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.29
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,41.1
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.9
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.75
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,24.6
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.13
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,28.33
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.86
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,30.2
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.56
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.89
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.42
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.04
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.45
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.77
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,25.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.68
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
605197,Plantation Saundersfoot,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.19
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.53
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.44
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.92
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
605197,Plantation Saundersfoot,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
