Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.03
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,38.9
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.65
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
605197,Plantation Saundersfoot,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.95
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,66.9
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.6
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.88
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.34
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.86
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,41.3
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.48
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.81
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,28.48
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,30.78
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
605197,Plantation Saundersfoot,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,61.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.84
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.02
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.58
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.48
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.13
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.65
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
605197,Plantation Saundersfoot,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.11
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,65.6
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.47
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.43
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.51
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.78
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,48.0
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.2
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.27
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,47.4
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,1.6
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
605197,Plantation Saundersfoot,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.32
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,59.4
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.9
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.22
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.8
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.06
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,1.9
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.62
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.58
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.9
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
605197,Plantation Saundersfoot,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.41
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,66.2
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.05
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.31
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.08
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.57
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.7
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.89
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,37.56
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,27.43
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
605197,Plantation Saundersfoot,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.36
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.08
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.32
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,57.1
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.08
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.42
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.1
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.05
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.0
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,2.4
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.6
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,28.24
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.74
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.03
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
605197,Plantation Saundersfoot,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.61
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.8
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.85
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.32
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.36
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,2.3
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,29.09
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
605197,Plantation Saundersfoot,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.34
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.2
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.78
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.55
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.0
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.07
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
605197,Plantation Saundersfoot,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.46
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.31
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.39
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.4
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.07
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,1.1
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,34.1
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.78
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
605197,Plantation Saundersfoot,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
